Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,N Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
