Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,N Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
