Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
