Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,N Current (RMS),A,70.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,N Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,N Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.79
