Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,N Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,N Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,N Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,28.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
