Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,28.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,32.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,90.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,N Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
