Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,N Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
