Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,N Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
