Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.78
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.02
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.22
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.44
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
912629,"OLD VICARAGE,ANWICK",2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
