Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,64.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
