Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
