Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
