Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,71.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,68.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
