Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,51.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,59.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,26.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
