Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
