Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,143.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
