Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
