Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
