Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,83.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,86.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
