Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,76.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,93.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
