Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,19.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,20.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,31.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,102.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,132.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,23.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
