Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,23.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,74.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,22.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,20.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,45.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,57.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
