Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,59.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
