Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
