Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
