Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
