Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
