Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,65.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
