Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,24.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,79.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
