Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
