Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,137.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
