Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
