Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
