Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,135.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,63.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,18.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,18.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,18.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
