Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,19.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,22.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,61.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,24.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,25.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,25.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,23.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,23.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
