Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,55.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
