Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
