Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
