Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.82
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.78
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
