Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
