Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
