Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,59.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
