Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
