Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
