Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
