Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
