Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
