Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
