Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,138.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,135.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
