Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,20.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,21.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,20.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,19.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,26.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
