Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,28.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,15.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,16.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,19.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,57.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,20.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,24.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,69.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,20.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,71.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,60.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
