Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,59.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,60.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
