Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
