Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,63.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,56.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.26
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
