Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
912629,"OLD VICARAGE,ANWICK",2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,60.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,56.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,64.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,49.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
