Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,54.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,57.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,61.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
