Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,58.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
