Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,57.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
