Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,55.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
