Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,56.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,26.4
