Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
