Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,67.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
