Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
