Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,25.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,25.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
